Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
537009,Alexandra Gate Newport,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
537009,Alexandra Gate Newport,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
537009,Alexandra Gate Newport,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,21.7
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
537009,Alexandra Gate Newport,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.03
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,60.7
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
537009,Alexandra Gate Newport,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.37
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
537009,Alexandra Gate Newport,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.86
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
537009,Alexandra Gate Newport,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,22.1
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
