Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
537009,Alexandra Gate Newport,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,22.1
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
537009,Alexandra Gate Newport,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,22.3
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
537009,Alexandra Gate Newport,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,22.3
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
537009,Alexandra Gate Newport,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.01
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,61.0
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,22.3
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
537009,Alexandra Gate Newport,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,22.4
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
537009,Alexandra Gate Newport,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.52
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.58
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,22.4
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
537009,Alexandra Gate Newport,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
537009,Alexandra Gate Newport,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.27
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
537009,Alexandra Gate Newport,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
