Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
537009,Alexandra Gate Newport,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.43
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
537009,Alexandra Gate Newport,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.02
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.2
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
537009,Alexandra Gate Newport,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.56
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
537009,Alexandra Gate Newport,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.77
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.51
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,122.7
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.3
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.07
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
537009,Alexandra Gate Newport,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.55
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,103.2
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.5
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
537009,Alexandra Gate Newport,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.33
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.12
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
537009,Alexandra Gate Newport,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.44
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,22.7
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
537009,Alexandra Gate Newport,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.57
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.89
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.64
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,134.5
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,22.7
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
537009,Alexandra Gate Newport,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.18
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
