Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
537009,Alexandra Gate Newport,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.01
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.2
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
537009,Alexandra Gate Newport,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
537009,Alexandra Gate Newport,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
537009,Alexandra Gate Newport,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.04
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
537009,Alexandra Gate Newport,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.8
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
537009,Alexandra Gate Newport,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.6
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
537009,Alexandra Gate Newport,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.57
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
537009,Alexandra Gate Newport,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.85
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
537009,Alexandra Gate Newport,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.58
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,67.5
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.3
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
