Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
537009,Alexandra Gate Newport,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.57
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
537009,Alexandra Gate Newport,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.63
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.8
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
537009,Alexandra Gate Newport,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.52
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,78.2
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.1
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,22.8
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
537009,Alexandra Gate Newport,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.36
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,75.5
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,22.7
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
537009,Alexandra Gate Newport,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.4
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.12
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
537009,Alexandra Gate Newport,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.66
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,62.9
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
537009,Alexandra Gate Newport,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
537009,Alexandra Gate Newport,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
