Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
537009,Alexandra Gate Newport,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.13
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
537009,Alexandra Gate Newport,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,22.6
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
537009,Alexandra Gate Newport,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
537009,Alexandra Gate Newport,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,22.5
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,22.4
