Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,22.4
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
537009,Alexandra Gate Newport,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,22.3
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
537009,Alexandra Gate Newport,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,22.3
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
537009,Alexandra Gate Newport,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,22.2
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,22.1
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
537009,Alexandra Gate Newport,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,22.1
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
537009,Alexandra Gate Newport,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
