Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.59
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.44
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,21.7
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
537009,Alexandra Gate Newport,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
537009,Alexandra Gate Newport,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
