Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
537009,Alexandra Gate Newport,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
537009,Alexandra Gate Newport,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
537009,Alexandra Gate Newport,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
537009,Alexandra Gate Newport,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
537009,Alexandra Gate Newport,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
