Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
537009,Alexandra Gate Newport,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
537009,Alexandra Gate Newport,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
537009,Alexandra Gate Newport,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.82
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
537009,Alexandra Gate Newport,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
537009,Alexandra Gate Newport,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
537009,Alexandra Gate Newport,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
537009,Alexandra Gate Newport,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
