Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
537009,Alexandra Gate Newport,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
537009,Alexandra Gate Newport,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
537009,Alexandra Gate Newport,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
537009,Alexandra Gate Newport,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
537009,Alexandra Gate Newport,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
537009,Alexandra Gate Newport,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
537009,Alexandra Gate Newport,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
537009,Alexandra Gate Newport,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.67
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
