Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
537009,Alexandra Gate Newport,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
537009,Alexandra Gate Newport,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
537009,Alexandra Gate Newport,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
537009,Alexandra Gate Newport,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
537009,Alexandra Gate Newport,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
