Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
537009,Alexandra Gate Newport,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
537009,Alexandra Gate Newport,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
537009,Alexandra Gate Newport,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
537009,Alexandra Gate Newport,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
537009,Alexandra Gate Newport,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
