Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
537009,Alexandra Gate Newport,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
537009,Alexandra Gate Newport,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
