Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
537009,Alexandra Gate Newport,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
537009,Alexandra Gate Newport,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
537009,Alexandra Gate Newport,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
537009,Alexandra Gate Newport,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
537009,Alexandra Gate Newport,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
