Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
537009,Alexandra Gate Newport,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
537009,Alexandra Gate Newport,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.7
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
537009,Alexandra Gate Newport,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
537009,Alexandra Gate Newport,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.3
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
537009,Alexandra Gate Newport,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
537009,Alexandra Gate Newport,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
537009,Alexandra Gate Newport,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
537009,Alexandra Gate Newport,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.11
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
