Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
537009,Alexandra Gate Newport,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
537009,Alexandra Gate Newport,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.27
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
537009,Alexandra Gate Newport,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,19.7
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
537009,Alexandra Gate Newport,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
537009,Alexandra Gate Newport,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
