Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
537009,Alexandra Gate Newport,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
537009,Alexandra Gate Newport,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
537009,Alexandra Gate Newport,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.92
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
537009,Alexandra Gate Newport,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.05
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
537009,Alexandra Gate Newport,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.6
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
537009,Alexandra Gate Newport,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.02
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
537009,Alexandra Gate Newport,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.07
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
