Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
537009,Alexandra Gate Newport,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.13
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.87
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
537009,Alexandra Gate Newport,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.56
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
537009,Alexandra Gate Newport,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.92
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
537009,Alexandra Gate Newport,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.94
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.79
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,82.6
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
537009,Alexandra Gate Newport,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.75
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,90.2
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.7
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
537009,Alexandra Gate Newport,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.75
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,99.2
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.03
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
537009,Alexandra Gate Newport,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.89
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.53
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,84.0
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
537009,Alexandra Gate Newport,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.02
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,73.6
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
537009,Alexandra Gate Newport,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.73
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,72.3
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
