Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.6
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
537009,Alexandra Gate Newport,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.35
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,72.3
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.56
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
537009,Alexandra Gate Newport,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.72
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,77.6
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
537009,Alexandra Gate Newport,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.8
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.3
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,85.3
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.2
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
537009,Alexandra Gate Newport,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.07
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,87.7
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.3
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.91
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
537009,Alexandra Gate Newport,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.64
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,96.6
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
537009,Alexandra Gate Newport,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,76.3
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
537009,Alexandra Gate Newport,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.65
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,73.9
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.74
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.56
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.63
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,98.5
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
