Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.39
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
537009,Alexandra Gate Newport,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.16
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,70.1
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
537009,Alexandra Gate Newport,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.76
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,88.6
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
537009,Alexandra Gate Newport,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.3
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,69.2
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.23
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,68.0
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.87
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
537009,Alexandra Gate Newport,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
537009,Alexandra Gate Newport,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.37
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.96
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,73.9
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
537009,Alexandra Gate Newport,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.5
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,73.4
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
537009,Alexandra Gate Newport,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.76
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,69.3
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
