Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
537009,Alexandra Gate Newport,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.37
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.7
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
537009,Alexandra Gate Newport,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.3
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
537009,Alexandra Gate Newport,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.28
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
537009,Alexandra Gate Newport,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
537009,Alexandra Gate Newport,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
537009,Alexandra Gate Newport,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
537009,Alexandra Gate Newport,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.33
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
537009,Alexandra Gate Newport,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
