Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
537009,Alexandra Gate Newport,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
537009,Alexandra Gate Newport,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.08
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,19.7
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,60.3
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
537009,Alexandra Gate Newport,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
537009,Alexandra Gate Newport,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.45
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
537009,Alexandra Gate Newport,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.12
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,66.7
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
537009,Alexandra Gate Newport,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.99
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
