Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,78.6
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,67.8
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.57
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
537009,Alexandra Gate Newport,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.74
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.31
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
537009,Alexandra Gate Newport,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.61
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.59
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.58
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
537009,Alexandra Gate Newport,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
537009,Alexandra Gate Newport,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
537009,Alexandra Gate Newport,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.29
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.91
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
537009,Alexandra Gate Newport,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
