Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
537009,Alexandra Gate Newport,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.8
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
537009,Alexandra Gate Newport,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,18.7
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.49
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
537009,Alexandra Gate Newport,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
537009,Alexandra Gate Newport,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,18.5
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
537009,Alexandra Gate Newport,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,18.4
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
537009,Alexandra Gate Newport,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.29
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,18.4
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
537009,Alexandra Gate Newport,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,18.3
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
537009,Alexandra Gate Newport,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
