Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,18.3
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
537009,Alexandra Gate Newport,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,18.3
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
537009,Alexandra Gate Newport,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,18.3
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
537009,Alexandra Gate Newport,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,18.2
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
537009,Alexandra Gate Newport,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,18.1
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.06
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
537009,Alexandra Gate Newport,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.51
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.66
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,17.9
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
