Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
537009,Alexandra Gate Newport,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
537009,Alexandra Gate Newport,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
537009,Alexandra Gate Newport,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
537009,Alexandra Gate Newport,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,17.8
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
