Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,17.9
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
537009,Alexandra Gate Newport,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,17.9
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
537009,Alexandra Gate Newport,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,17.9
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,17.9
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
537009,Alexandra Gate Newport,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
537009,Alexandra Gate Newport,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
537009,Alexandra Gate Newport,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,18.0
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
537009,Alexandra Gate Newport,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,18.1
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
