Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
537009,Alexandra Gate Newport,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,18.1
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
537009,Alexandra Gate Newport,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,18.2
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
537009,Alexandra Gate Newport,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,18.3
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
537009,Alexandra Gate Newport,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,18.3
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,18.4
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,18.4
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,18.5
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
537009,Alexandra Gate Newport,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,18.5
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
