Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
537009,Alexandra Gate Newport,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,18.7
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
537009,Alexandra Gate Newport,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
