Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
537009,Alexandra Gate Newport,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
537009,Alexandra Gate Newport,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
537009,Alexandra Gate Newport,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
537009,Alexandra Gate Newport,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
537009,Alexandra Gate Newport,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537009,Alexandra Gate Newport,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
