Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
537009,Alexandra Gate Newport,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
537009,Alexandra Gate Newport,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
537009,Alexandra Gate Newport,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
537009,Alexandra Gate Newport,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
