Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
537009,Alexandra Gate Newport,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
537009,Alexandra Gate Newport,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
537009,Alexandra Gate Newport,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
537009,Alexandra Gate Newport,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
537009,Alexandra Gate Newport,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
537009,Alexandra Gate Newport,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.75
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
537009,Alexandra Gate Newport,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
537009,Alexandra Gate Newport,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.65
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
