Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
537009,Alexandra Gate Newport,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.2
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
537009,Alexandra Gate Newport,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.28
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
537009,Alexandra Gate Newport,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.26
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.71
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
537009,Alexandra Gate Newport,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.48
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
537009,Alexandra Gate Newport,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.9
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
537009,Alexandra Gate Newport,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.12
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.56
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
537009,Alexandra Gate Newport,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.13
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.53
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,70.7
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.3
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.98
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
537009,Alexandra Gate Newport,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.06
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,89.0
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.5
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
537009,Alexandra Gate Newport,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.56
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
