Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
537009,Alexandra Gate Newport,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.19
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.18
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,90.7
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
537009,Alexandra Gate Newport,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.86
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,105.0
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
537009,Alexandra Gate Newport,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.11
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.45
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,108.3
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
537009,Alexandra Gate Newport,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.81
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,86.6
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.97
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
537009,Alexandra Gate Newport,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.48
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.66
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
537009,Alexandra Gate Newport,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.51
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
537009,Alexandra Gate Newport,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.94
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
537009,Alexandra Gate Newport,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.87
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.52
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.6
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,21.7
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
537009,Alexandra Gate Newport,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.54
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
