Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.75
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
537009,Alexandra Gate Newport,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.91
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
537009,Alexandra Gate Newport,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.23
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.89
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
537009,Alexandra Gate Newport,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.2
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,84.9
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.43
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
537009,Alexandra Gate Newport,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.48
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,74.4
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
537009,Alexandra Gate Newport,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
537009,Alexandra Gate Newport,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.35
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
537009,Alexandra Gate Newport,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.27
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
