Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
537009,Alexandra Gate Newport,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.01
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
537009,Alexandra Gate Newport,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
537009,Alexandra Gate Newport,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
537009,Alexandra Gate Newport,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.75
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,60.3
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
537009,Alexandra Gate Newport,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
537009,Alexandra Gate Newport,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
537009,Alexandra Gate Newport,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
537009,Alexandra Gate Newport,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
