Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
537009,Alexandra Gate Newport,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.63
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,80.2
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
537009,Alexandra Gate Newport,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.15
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,22.0
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.44
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,77.0
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,21.9
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,21.8
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
537009,Alexandra Gate Newport,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,21.7
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
537009,Alexandra Gate Newport,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,21.6
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
537009,Alexandra Gate Newport,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
