Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,21.5
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
537009,Alexandra Gate Newport,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.94
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,21.4
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.95
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,21.3
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
537009,Alexandra Gate Newport,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.73
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,57.5
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,21.2
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,21.1
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,21.0
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.86
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.9
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
537009,Alexandra Gate Newport,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.06
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
