Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,20.7
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.82
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
537009,Alexandra Gate Newport,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,20.6
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
537009,Alexandra Gate Newport,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
537009,Alexandra Gate Newport,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.26
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,84.7
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,62.6
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.35
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.86
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.11
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,67.2
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.69
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
