Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
537009,Alexandra Gate Newport,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.62
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.7
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.77
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.92
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.7
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
537009,Alexandra Gate Newport,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
537009,Alexandra Gate Newport,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
537009,Alexandra Gate Newport,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.81
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
537009,Alexandra Gate Newport,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
537009,Alexandra Gate Newport,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,74.9
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
