Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
537009,Alexandra Gate Newport,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.17
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,60.6
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,18.7
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
537009,Alexandra Gate Newport,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.8
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
