Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
537009,Alexandra Gate Newport,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
537009,Alexandra Gate Newport,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.08
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.15
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,18.6
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,18.7
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,18.7
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
537009,Alexandra Gate Newport,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
537009,Alexandra Gate Newport,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.75
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
