Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
537009,Alexandra Gate Newport,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,18.8
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
537009,Alexandra Gate Newport,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
537009,Alexandra Gate Newport,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,18.9
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
