Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,19.0
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
537009,Alexandra Gate Newport,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537009,Alexandra Gate Newport,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
537009,Alexandra Gate Newport,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
537009,Alexandra Gate Newport,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.27
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
