Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
537009,Alexandra Gate Newport,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
537009,Alexandra Gate Newport,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
537009,Alexandra Gate Newport,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
537009,Alexandra Gate Newport,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
537009,Alexandra Gate Newport,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
537009,Alexandra Gate Newport,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
