Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
537009,Alexandra Gate Newport,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
537009,Alexandra Gate Newport,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
537009,Alexandra Gate Newport,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
537009,Alexandra Gate Newport,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
537009,Alexandra Gate Newport,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
537009,Alexandra Gate Newport,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
537009,Alexandra Gate Newport,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,49.8
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
537009,Alexandra Gate Newport,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
537009,Alexandra Gate Newport,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
