Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
537009,Alexandra Gate Newport,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
537009,Alexandra Gate Newport,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
537009,Alexandra Gate Newport,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
537009,Alexandra Gate Newport,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
537009,Alexandra Gate Newport,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.64
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,59.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
537009,Alexandra Gate Newport,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.6
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,59.8
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
537009,Alexandra Gate Newport,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
