Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
537009,Alexandra Gate Newport,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.45
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
537009,Alexandra Gate Newport,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
537009,Alexandra Gate Newport,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
537009,Alexandra Gate Newport,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
537009,Alexandra Gate Newport,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
537009,Alexandra Gate Newport,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.9
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
537009,Alexandra Gate Newport,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.54
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.51
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
