Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
537009,Alexandra Gate Newport,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.39
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.3
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
537009,Alexandra Gate Newport,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.71
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,79.0
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.29
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
537009,Alexandra Gate Newport,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.49
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,74.1
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.32
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
537009,Alexandra Gate Newport,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.15
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,71.0
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.66
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
537009,Alexandra Gate Newport,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.25
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,74.9
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.95
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
537009,Alexandra Gate Newport,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.22
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.04
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,87.0
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.2
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.13
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
537009,Alexandra Gate Newport,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.73
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,89.3
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.04
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
537009,Alexandra Gate Newport,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.32
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,95.3
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
537009,Alexandra Gate Newport,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.38
