Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.88
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,105.7
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.0
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.49
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
537009,Alexandra Gate Newport,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.29
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
537009,Alexandra Gate Newport,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.6
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.57
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
537009,Alexandra Gate Newport,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.53
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.97
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.98
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.4
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
537009,Alexandra Gate Newport,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.01
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.6
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
537009,Alexandra Gate Newport,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.52
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.23
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
537009,Alexandra Gate Newport,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.53
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
537009,Alexandra Gate Newport,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.64
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,83.0
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.4
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.84
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
537009,Alexandra Gate Newport,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.36
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
537009,Alexandra Gate Newport,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
