Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
537009,Alexandra Gate Newport,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.48
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,61.6
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
537009,Alexandra Gate Newport,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.22
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.94
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
537009,Alexandra Gate Newport,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.79
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
537009,Alexandra Gate Newport,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
537009,Alexandra Gate Newport,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
537009,Alexandra Gate Newport,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,71.8
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
537009,Alexandra Gate Newport,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.74
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
