Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
537009,Alexandra Gate Newport,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
537009,Alexandra Gate Newport,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
537009,Alexandra Gate Newport,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
537009,Alexandra Gate Newport,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.4
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,60.1
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
537009,Alexandra Gate Newport,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.06
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
537009,Alexandra Gate Newport,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.27
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
537009,Alexandra Gate Newport,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
537009,Alexandra Gate Newport,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
