Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
537009,Alexandra Gate Newport,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
537009,Alexandra Gate Newport,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,19.7
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
537009,Alexandra Gate Newport,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
537009,Alexandra Gate Newport,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.3
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
537009,Alexandra Gate Newport,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
537009,Alexandra Gate Newport,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.48
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.25
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
537009,Alexandra Gate Newport,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
537009,Alexandra Gate Newport,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.71
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
