Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
537009,Alexandra Gate Newport,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
537009,Alexandra Gate Newport,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
537009,Alexandra Gate Newport,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
537009,Alexandra Gate Newport,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.37
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.6
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
537009,Alexandra Gate Newport,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.77
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,64.7
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
537009,Alexandra Gate Newport,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.74
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,57.7
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
537009,Alexandra Gate Newport,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
537009,Alexandra Gate Newport,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,49.4
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
