Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
537009,Alexandra Gate Newport,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.94
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.46
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
537009,Alexandra Gate Newport,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
537009,Alexandra Gate Newport,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.89
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
537009,Alexandra Gate Newport,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.68
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,69.6
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
537009,Alexandra Gate Newport,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.53
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,88.4
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
537009,Alexandra Gate Newport,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.44
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,83.1
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.88
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
537009,Alexandra Gate Newport,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.05
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,73.4
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
