Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
537009,Alexandra Gate Newport,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.13
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.49
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.09
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
537009,Alexandra Gate Newport,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.0
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
537009,Alexandra Gate Newport,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.88
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
537009,Alexandra Gate Newport,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
537009,Alexandra Gate Newport,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
537009,Alexandra Gate Newport,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
537009,Alexandra Gate Newport,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.34
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.3
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
537009,Alexandra Gate Newport,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.99
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,87.1
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.6
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,77.3
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,19.1
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
