Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.14
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
537009,Alexandra Gate Newport,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.24
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,67.4
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.34
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
537009,Alexandra Gate Newport,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.53
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,81.7
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.71
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.81
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
537009,Alexandra Gate Newport,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.91
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.2
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
537009,Alexandra Gate Newport,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
537009,Alexandra Gate Newport,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
537009,Alexandra Gate Newport,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.73
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
537009,Alexandra Gate Newport,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.69
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
537009,Alexandra Gate Newport,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
