Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
537009,Alexandra Gate Newport,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.75
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
537009,Alexandra Gate Newport,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,19.3
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
537009,Alexandra Gate Newport,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537009,Alexandra Gate Newport,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
537009,Alexandra Gate Newport,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,19.4
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
537009,Alexandra Gate Newport,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
