Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
537009,Alexandra Gate Newport,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
537009,Alexandra Gate Newport,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
537009,Alexandra Gate Newport,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
537009,Alexandra Gate Newport,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
537009,Alexandra Gate Newport,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,19.5
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,19.6
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
