Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,19.7
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
537009,Alexandra Gate Newport,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.64
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537009,Alexandra Gate Newport,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.8
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
537009,Alexandra Gate Newport,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
537009,Alexandra Gate Newport,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.49
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
537009,Alexandra Gate Newport,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.01
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.43
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.9
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
537009,Alexandra Gate Newport,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,20.0
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
537009,Alexandra Gate Newport,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
