Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,20.1
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
537009,Alexandra Gate Newport,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,20.2
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
537009,Alexandra Gate Newport,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.57
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
537009,Alexandra Gate Newport,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
537009,Alexandra Gate Newport,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.93
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537009,Alexandra Gate Newport,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
537009,Alexandra Gate Newport,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.14
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
537009,Alexandra Gate Newport,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
537009,Alexandra Gate Newport,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
