Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
537009,Alexandra Gate Newport,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.24
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
537009,Alexandra Gate Newport,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,20.3
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
537009,Alexandra Gate Newport,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
537009,Alexandra Gate Newport,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,20.4
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
537009,Alexandra Gate Newport,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
537009,Alexandra Gate Newport,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.86
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.9
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,46.4
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
537009,Alexandra Gate Newport,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.65
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.5
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
537009,Alexandra Gate Newport,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.6
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
537009,Alexandra Gate Newport,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
