Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.6
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
537009,Alexandra Gate Newport,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.14
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.7
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
537009,Alexandra Gate Newport,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.8
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
537009,Alexandra Gate Newport,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
